Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
,,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
,,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
,,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
,,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
,,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
,,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
,,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
,,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
,,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
,,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
,,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
,,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
,,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
,,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
,,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
,,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
,,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
,,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
,,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
,,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
,,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
,,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
,,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
,,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
,,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
,,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
,,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
,,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
,,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
,,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
,,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
,,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
,,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
,,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
,,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
,,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
,,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
,,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
,,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
,,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
,,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
