Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
,,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
,,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
,,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
,,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
,,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
,,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
,,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
,,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
,,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
,,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
,,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
,,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
,,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
,,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
,,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
,,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
,,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
,,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
,,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
,,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
,,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
,,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
,,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
,,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
,,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
,,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
,,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
,,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
,,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,19.2
