Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
,,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
,,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
,,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
,,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
,,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
,,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
,,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
,,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
,,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
,,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
,,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
,,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
,,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
,,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
,,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
,,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
,,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
,,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
,,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
,,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
,,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
,,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
,,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
,,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
,,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
,,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
,,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
,,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
,,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
,,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
,,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
,,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
,,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
,,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
,,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
,,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
