Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
,,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
,,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
,,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
,,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
,,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
,,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
,,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
,,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
,,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
,,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
,,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
,,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
,,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
,,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
,,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
,,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
,,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
,,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
,,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
,,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
,,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
,,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
,,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
,,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
,,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
,,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
,,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
,,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
,,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
,,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
,,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
,,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
,,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
,,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
,,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
,,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
,,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
,,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
,,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
