Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
,,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
,,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
,,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
,,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
,,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
,,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
,,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
,,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
,,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
,,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
,,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
,,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
,,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
,,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
,,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
,,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
,,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
,,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
,,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
,,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
,,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
,,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
,,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
,,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
,,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
,,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
,,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
,,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
,,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
,,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
,,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
,,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
,,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
,,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
,,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
,,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
,,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
,,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
,,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
,,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
,,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
,,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
,,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
,,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
,,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
,,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
,,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
,,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
,,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
,,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
,,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
,,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
,,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
,,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
,,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
,,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
,,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.73
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
,,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
,,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
,,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
,,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
,,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
,,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
,,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
