Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.39
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
,,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
,,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
,,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
,,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
,,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
,,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
,,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
,,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
,,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
,,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
,,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
,,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
,,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
,,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
,,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
,,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
,,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
,,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
,,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
,,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
,,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
,,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
,,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
,,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
,,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.3
,,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
,,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
,,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
,,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
,,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
,,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
,,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
,,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
,,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
,,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
,,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
,,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
,,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
,,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.85
,,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
,,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
,,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
,,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
,,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
,,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.76
,,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
,,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
,,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
,,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.31
,,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
,,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
,,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,56.7
,,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
,,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
,,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
,,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
,,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
,,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
,,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
,,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
,,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
,,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
,,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
,,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
,,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
,,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,52.3
,,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
,,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
,,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
,,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
,,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
,,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
,,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
,,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
,,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
,,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
,,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
,,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
,,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
