Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
,,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
,,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
,,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
,,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
,,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
,,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,54.1
,,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
,,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
,,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.28
,,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
,,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
,,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,68.7
,,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
,,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
,,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
,,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
,,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
,,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
,,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,69.7
,,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.2
,,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
,,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
,,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.83
,,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
,,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
,,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,76.6
,,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
,,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
,,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
,,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.11
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
,,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
,,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.37
,,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
,,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
,,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,59.5
,,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
,,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
,,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
,,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
,,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
,,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
,,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
,,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
,,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
,,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
,,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
,,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
,,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
,,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.17
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
,,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
,,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
,,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
,,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
,,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
,,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
,,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
,,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
,,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
,,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
,,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
,,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
,,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
,,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
,,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
,,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
,,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
,,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
,,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
,,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
,,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
,,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
,,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
,,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
,,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
,,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
,,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
,,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
,,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
,,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
,,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
,,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
,,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
,,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
,,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
,,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
,,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
,,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
,,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
,,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
,,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
