Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
,,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
,,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
,,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
,,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
,,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
,,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
,,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
,,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
,,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
,,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
,,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
,,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
,,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
,,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
,,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
,,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
,,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
,,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
,,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
,,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
,,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
,,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
,,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
,,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
,,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
,,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
,,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
,,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
,,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
,,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
,,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
,,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
,,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
,,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.83
,,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
,,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
,,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
,,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
,,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
,,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
,,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
,,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
,,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
,,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
,,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
,,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
,,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
,,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
,,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
,,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
,,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
,,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
,,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
,,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
,,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
,,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
,,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
,,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
,,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
,,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
,,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
,,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
,,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
,,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
,,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
,,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
,,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
,,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
,,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
,,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
,,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
,,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
,,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
,,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
,,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
,,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
,,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
,,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
,,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
,,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
,,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
,,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
,,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
,,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
,,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
,,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
,,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
,,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
,,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
,,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
,,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
,,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
,,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
,,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
,,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
,,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
,,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
,,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
,,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
,,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
,,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
,,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
,,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
,,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
,,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
,,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
,,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
,,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
,,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
,,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
