Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
,,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
,,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
,,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
,,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
,,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
,,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
,,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
,,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
,,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
,,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
,,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
,,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
,,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
,,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
,,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
,,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
,,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
,,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
,,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
,,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
,,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
,,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
,,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
,,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
,,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
,,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
,,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
,,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
,,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
,,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
,,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
,,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
,,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
,,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
,,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
,,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.29
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
,,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
,,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
,,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
,,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
,,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
,,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
,,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
,,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
,,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
,,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
,,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
,,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
,,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
,,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
,,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
,,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
,,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
,,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
,,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
,,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
,,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
,,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
,,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
,,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
,,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
,,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
,,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
,,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
,,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
,,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
,,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
,,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
,,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
,,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
,,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
,,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
,,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
,,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
,,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
,,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
,,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
,,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
,,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
,,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
,,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
,,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
,,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
,,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
,,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
,,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
,,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
,,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
,,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
,,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
,,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
,,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
,,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
,,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
,,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
,,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
,,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
,,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
,,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
,,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
,,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
,,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
,,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
,,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
,,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.74
,,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
,,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
,,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
,,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
,,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
,,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
,,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
,,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
,,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.05
,,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
,,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
,,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
,,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
,,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
,,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
