Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
,,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
,,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
,,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
,,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
,,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
,,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
,,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
,,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
,,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
,,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
,,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
,,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
,,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
,,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
,,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
,,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
,,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
,,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
,,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
,,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
,,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
,,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
,,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
,,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
,,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
,,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
,,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
,,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
,,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
,,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
,,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
,,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
,,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
,,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
,,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
,,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
,,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
,,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
,,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
,,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
,,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
,,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
,,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
,,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
,,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
,,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
,,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
,,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
,,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
