Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
,,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
,,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
,,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
,,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
,,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
,,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
,,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
,,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
,,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
,,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
,,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
