Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
,,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
,,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
,,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
,,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
,,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
,,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
,,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
,,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
,,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
