Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
,,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
,,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
,,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
,,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
,,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
,,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
,,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
,,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
,,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
,,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
