Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
,,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
,,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
,,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
,,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
,,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
,,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
,,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
,,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
,,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
,,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
