Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
,,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
,,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
,,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
,,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.66
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
,,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,56.3
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
,,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
,,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
,,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
,,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
,,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
,,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
