Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
,,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
,,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
,,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
,,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
,,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
,,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
,,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
,,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
,,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
,,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
,,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
,,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
,,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
,,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
,,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.48
,,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
,,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
,,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.6
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.92
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
,,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
,,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
,,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
,,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
,,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
,,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
,,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
,,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.01
,,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
,,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
,,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
,,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
,,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.25
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
,,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
,,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
,,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
,,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
,,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
,,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
,,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
,,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
,,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
,,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
,,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
,,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
,,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
,,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
,,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
,,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
,,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
,,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
,,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
,,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
,,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
,,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
,,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
,,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
,,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
,,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
,,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
,,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
,,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
,,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
,,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.42
,,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
,,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
,,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
,,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
,,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
,,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.42
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.15
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
,,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
,,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
,,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
,,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
,,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
,,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
,,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
,,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
