Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
,,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
,,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
,,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
,,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
,,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
,,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.69
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.93
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
,,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
,,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
,,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
,,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
,,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
,,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
,,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.11
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
,,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
,,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
,,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
,,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
,,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
,,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
,,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
,,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
,,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
,,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
,,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.71
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
,,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
,,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
,,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
,,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
,,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
,,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
,,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
,,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
,,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
,,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
,,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
,,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
,,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
,,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
,,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
,,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
,,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
,,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
,,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
,,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
,,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
,,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
,,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
,,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
,,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
,,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
,,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.92
,,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
,,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
,,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
,,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
,,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
,,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
,,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
,,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
,,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
,,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
,,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
,,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.06
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
,,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
,,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
,,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
,,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
,,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
,,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
,,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
