Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
,,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
,,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
,,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
,,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
,,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
,,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
,,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
,,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.33
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
,,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
,,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
,,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
,,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
,,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
,,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
,,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
,,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
,,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
,,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
,,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
,,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
,,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
,,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
,,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
,,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
,,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
,,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
,,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
,,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
,,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
,,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
,,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
,,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
,,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
,,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
,,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
,,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
,,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
,,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
,,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
,,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
,,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
,,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
,,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
,,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
,,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
,,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
,,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
,,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
,,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
,,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
,,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
,,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
,,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
,,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
,,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
,,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
,,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
,,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
,,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
,,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
,,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
,,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
,,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
,,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
,,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
,,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
