Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
,,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
,,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
,,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
,,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
,,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
,,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
,,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
,,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
,,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
,,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
,,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
,,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
,,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
,,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
,,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
,,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
,,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
,,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
,,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
,,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
,,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
,,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
,,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
,,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
,,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
,,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
,,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
,,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
,,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
,,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
,,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
,,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
