Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
,,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
,,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
,,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
,,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
,,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
,,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
,,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
,,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
,,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
,,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
,,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
,,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
,,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
,,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
,,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
,,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
,,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
,,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
,,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
,,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
,,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
,,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
,,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
,,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
,,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
,,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
,,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
,,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
,,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
,,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
,,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
,,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
,,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
