Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
,,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
,,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
,,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
,,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
,,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
,,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
,,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
,,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
,,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
,,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
,,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
,,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
,,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
,,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
,,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
,,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
,,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
,,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
,,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
,,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
,,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
,,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
,,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
,,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
,,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
,,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
,,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
,,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
,,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
,,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
,,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
,,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
,,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
,,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
