Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
,,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
,,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
,,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
,,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
,,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
,,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
,,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
,,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
,,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
,,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
,,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
,,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
,,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
,,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
,,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
,,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
,,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
,,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
,,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
,,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
,,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
,,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
,,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
,,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
,,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
,,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
,,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
,,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
,,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
,,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
