Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
,,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
,,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
,,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
,,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
,,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
,,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
,,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
,,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
,,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
,,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
