Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
,,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
,,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
,,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
,,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
,,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
,,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
,,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
,,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
,,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
