Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
,,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
,,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
,,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
,,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
,,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
,,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
,,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
,,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
,,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
