Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
,,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
,,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
,,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
,,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
,,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
,,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
,,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
,,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
,,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
,,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
,,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
