Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
,,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
,,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.73
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
,,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
,,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
,,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
,,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.64
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
,,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
,,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
,,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.45
,,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
,,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
