Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
,,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
,,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
,,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
,,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
,,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
,,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
,,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
,,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
,,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
,,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
,,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
,,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
