Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
,,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
,,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
,,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.92
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
,,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
,,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
,,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
,,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
,,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
,,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
,,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
