Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.6
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
,,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
,,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.33
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
,,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
,,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.44
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.58
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
,,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
,,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,44.3
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
,,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
,,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
,,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
,,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.3
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.45
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
,,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.9
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
