Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
,,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
,,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
,,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.56
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
,,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.84
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
,,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
,,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
,,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
,,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
,,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
,,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
,,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,46.8
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
