Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
,,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
,,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
,,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
,,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
,,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
,,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
,,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
,,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
,,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
,,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
,,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
