Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
,,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
,,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
,,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
,,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
,,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
,,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
,,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
,,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
