Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
,,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
,,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.11
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
,,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
,,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
,,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
,,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
,,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
,,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
,,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
,,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
