Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
,,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
,,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
,,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
,,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
,,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
,,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
,,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
,,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
,,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
,,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
,,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
,,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
,,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
,,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
