Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
,,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
,,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
,,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
,,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
,,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
,,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
,,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
,,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
,,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
,,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
,,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
,,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
,,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
,,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
,,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
,,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
,,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
,,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
,,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
,,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
,,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
,,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
,,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
,,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
,,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
,,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
,,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
,,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
,,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
,,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
,,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
,,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
,,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
,,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
,,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
,,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
,,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
,,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
,,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
,,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
,,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
,,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
,,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
,,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
,,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
,,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
,,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
,,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
,,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
,,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
,,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
,,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
,,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
,,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
,,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
,,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
,,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
,,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
,,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
,,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
