Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
,,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
,,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
,,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
,,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
,,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
,,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
,,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
,,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
,,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
,,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
,,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
,,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
,,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
,,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
,,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
,,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
,,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
,,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
,,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
,,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
,,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
,,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
,,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
,,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
,,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
,,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
,,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
,,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
,,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
,,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
,,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
,,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
,,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
,,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
,,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
,,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
,,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
,,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
,,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
,,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
,,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
,,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
,,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
,,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
,,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
,,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
,,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
,,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
,,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
,,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
,,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
,,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
,,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
,,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
,,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
,,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
,,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
,,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
