Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
,,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
,,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
,,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
,,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
,,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
,,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
,,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
,,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
,,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
,,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
,,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
,,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
,,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
,,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
,,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
,,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
,,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
,,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
,,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
,,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
,,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
,,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
,,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
,,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
,,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
,,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
,,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
,,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
,,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
,,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
,,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
,,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
,,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
,,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
,,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
,,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
,,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
,,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
,,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
,,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
,,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
,,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
,,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
,,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
,,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
,,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
,,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
,,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
,,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
,,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
,,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
,,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
,,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
,,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
,,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
,,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
,,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
,,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
,,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
,,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
