Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
,,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
,,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
,,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
,,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
,,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
,,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
,,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
,,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
,,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
,,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
,,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
,,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
,,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
,,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
,,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
,,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
,,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
,,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
,,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
,,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
,,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
,,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
,,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
,,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
,,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
,,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
,,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
,,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
,,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
,,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
,,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
,,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
,,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
,,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
,,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
,,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
,,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
,,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
,,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
,,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
,,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
,,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
,,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
,,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
,,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
,,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
,,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
,,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
,,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
,,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
,,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
,,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
,,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
,,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
,,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
,,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
,,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
,,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
,,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
,,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
,,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
,,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
,,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
,,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
,,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
,,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
,,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
