Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
,,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
,,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
,,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
,,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
,,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
,,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
,,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
,,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
,,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
,,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
,,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
,,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
,,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
,,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
,,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
,,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
,,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
,,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
,,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
,,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
,,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
,,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
,,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
,,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
,,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
,,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
,,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
,,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
,,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
,,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
,,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
,,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
,,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
,,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
,,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.64
,,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
,,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
,,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
,,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
,,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
,,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
,,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
,,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
,,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
,,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
,,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
,,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
,,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
,,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
,,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
,,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
,,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
,,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
,,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
,,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
,,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
,,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
,,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
,,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
,,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
,,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
,,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
,,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
,,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
,,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
,,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
,,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
,,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
,,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
,,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
,,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
,,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
,,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
,,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
,,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
,,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
,,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
,,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
,,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
,,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
,,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
,,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
,,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
,,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
,,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
,,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
,,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
,,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
,,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
,,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
,,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
,,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
,,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
,,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
,,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
,,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
,,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
,,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
