Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
,,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
,,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
,,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
,,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
,,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
,,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
,,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
,,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
,,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
,,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
,,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
,,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
,,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,47.4
,,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
,,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
,,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
,,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
,,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
,,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
,,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
,,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,65.7
,,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
,,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
,,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
,,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
,,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
,,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
,,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
,,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
,,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
,,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
,,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,52.7
,,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
,,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
,,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
,,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
,,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
,,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
,,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
,,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
,,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
,,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
,,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
,,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
,,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
,,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
,,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
,,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
,,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
,,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
,,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
,,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
,,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
,,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
,,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
,,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
,,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
,,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
,,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
,,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
,,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
,,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
,,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
,,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
,,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
,,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
,,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
,,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
,,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
,,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
,,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
,,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.3
,,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
,,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
,,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
,,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
,,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
,,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
,,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
,,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
,,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
,,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
,,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
,,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
,,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
,,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
,,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
,,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
,,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
,,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
,,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
,,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
,,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
,,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
,,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
,,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
,,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
,,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
,,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
,,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
,,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
,,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
