Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
,,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
,,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
,,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
,,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
,,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
,,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
,,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
,,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
,,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
,,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
,,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
,,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
,,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
,,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
,,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
,,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
,,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
,,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
,,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
,,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
,,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
,,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
,,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
,,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
,,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
,,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
,,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
,,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.89
,,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
,,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
,,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
,,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
,,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
,,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
,,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.98
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
,,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
,,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
,,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
,,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
,,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,38.9
,,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
,,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
,,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
,,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
,,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
,,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
,,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
,,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
,,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
,,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
,,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
,,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
,,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
,,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
,,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
,,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
,,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
,,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
,,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
,,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
,,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
,,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
,,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
,,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
,,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
,,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
,,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
,,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
,,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
,,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
,,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
,,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
,,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
,,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
,,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
,,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
,,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
,,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
,,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
,,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
,,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
,,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
,,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
,,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.17
,,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
,,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
,,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,50.3
,,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
,,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
,,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
,,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
,,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
,,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
,,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
,,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
,,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
,,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
,,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
,,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
,,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
,,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
,,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
,,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
,,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
,,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
,,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
,,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
