Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
,,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
,,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
,,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
,,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
,,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
,,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.83
,,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
,,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
,,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
,,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
,,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
,,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
,,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
,,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
,,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.21
,,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
,,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
,,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
,,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
,,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
,,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
,,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
,,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
,,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
,,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
,,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
,,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.29
,,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
,,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
,,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,43.2
,,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
,,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
,,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
,,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
,,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.21
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
,,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
,,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
,,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
,,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
,,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
,,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
,,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
,,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
,,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
,,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
,,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
,,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
,,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
,,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
,,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
,,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
,,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
,,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
,,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
,,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
,,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
,,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
,,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
,,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
,,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
,,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
,,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
,,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
,,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
,,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
,,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
,,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
,,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
,,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
,,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
,,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,49.4
,,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
,,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
,,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
,,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
,,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.12
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
,,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.63
,,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
,,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
,,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
,,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
,,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
,,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
,,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
,,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
,,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
,,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
,,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.62
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
,,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
,,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.25
,,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
,,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
,,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
,,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
,,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
,,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
,,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
,,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
,,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
,,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.51
,,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
,,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
,,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
,,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
,,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
,,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
,,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
,,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
,,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
,,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.31
,,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
,,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
,,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
