Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
,,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
,,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
,,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
,,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
,,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.65
,,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
,,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
,,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
,,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
,,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
,,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
,,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
,,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
,,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
,,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
,,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
,,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
,,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
,,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
,,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
,,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
,,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
,,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
,,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
,,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
,,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
,,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
,,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
,,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
,,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
,,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,52.1
,,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
,,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
,,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
,,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
,,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
,,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
,,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
,,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
,,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
,,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.65
,,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
,,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
,,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,68.6
,,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
,,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
,,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
,,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
,,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
,,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
,,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
,,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.12
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
,,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
,,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
,,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
,,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
,,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
,,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,48.7
,,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
,,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
,,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
,,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
,,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
,,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
,,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
,,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
,,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
,,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
,,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
,,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
,,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
,,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
,,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.41
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
,,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
,,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
,,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
,,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
,,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
,,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
,,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
,,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.3
,,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
,,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
,,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
,,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
,,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
,,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
,,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
,,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
,,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
,,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
,,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,51.9
,,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
,,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
,,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
,,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
,,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
,,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.86
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
,,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
,,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
,,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
,,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
,,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
,,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
,,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
,,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
,,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
,,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
,,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
,,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
,,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
,,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
,,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.18
,,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
,,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
,,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
,,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
,,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
,,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
,,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
,,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
,,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
,,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.64
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
,,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
