Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
,,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
,,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
,,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
,,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
,,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
,,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
,,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
,,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
,,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
,,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
,,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
,,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
,,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
,,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
,,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
,,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
,,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
,,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
,,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
,,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
,,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
,,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
,,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
,,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
,,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.64
,,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
,,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
,,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
,,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
,,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
,,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
,,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
,,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
,,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
,,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
,,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
,,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
,,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
,,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
,,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
,,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
,,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
,,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
,,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
,,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
,,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
,,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
,,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
,,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
,,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
,,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
,,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
,,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
,,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
,,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
,,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
,,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
,,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
,,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
,,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
,,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
,,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
,,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
,,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
,,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
,,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
,,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
,,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
,,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
,,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
,,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
,,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
,,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
,,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
,,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
,,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
,,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
,,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
,,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
,,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
,,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
,,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
,,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
,,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
,,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
,,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
,,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
,,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
,,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
,,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
,,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
,,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
,,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
,,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
,,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
,,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
,,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
