Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
,,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
,,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
,,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
,,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
,,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
,,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
,,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
,,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
,,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
,,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
,,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
,,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
,,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
,,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
,,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
,,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
,,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
,,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
,,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
,,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
,,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
,,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
,,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
,,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
,,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
,,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
,,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
,,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
,,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
,,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
,,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
,,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
,,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
,,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
,,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
,,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
,,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
,,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
,,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
,,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
,,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
,,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
,,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
,,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
,,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
,,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
,,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
,,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
,,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
,,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
,,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
,,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
,,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
,,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
,,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
,,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
,,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
,,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
,,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
,,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
,,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
,,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
,,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
,,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
,,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
,,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
