Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
,,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
,,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
,,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
,,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
,,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
,,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
,,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
,,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
,,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
,,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
,,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
,,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
,,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
,,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
,,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
,,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
,,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
,,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
,,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
,,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
,,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
,,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
,,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
,,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
,,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
,,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
,,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
,,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
,,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
,,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
,,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
,,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
,,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
,,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
,,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
,,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
,,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
,,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
,,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
,,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
,,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
,,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
,,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
,,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
,,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
,,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
,,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
,,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
,,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
,,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
,,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
,,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
,,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
,,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
,,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
,,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
,,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
,,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
,,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
,,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
,,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
,,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
,,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
,,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
,,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
,,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
,,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
,,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
,,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
,,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
,,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
