Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
,,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
,,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
,,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
,,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
,,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
,,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
,,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
,,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
,,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
,,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
,,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
,,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
,,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
,,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
,,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
,,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
,,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
,,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
,,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
,,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
,,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
,,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
,,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
,,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
,,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
,,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
,,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
,,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
,,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
,,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
,,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
,,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
,,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
,,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
,,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
,,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
,,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
,,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
,,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
,,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
,,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
,,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
,,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
,,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
,,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
,,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
,,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
,,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
,,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
,,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
,,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
,,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
,,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
,,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
,,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
,,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
,,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
,,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
,,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
,,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
,,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
,,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
,,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
,,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
,,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
,,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
,,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
,,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
