Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
,,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
,,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
,,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
,,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
,,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
,,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
,,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
,,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
,,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
,,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
,,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
,,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
,,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
,,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
,,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
,,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
,,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
,,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
,,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537173,Mill Street,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,20.4
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
537173,Mill Street,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,20.5
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
537173,Mill Street,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,20.6
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
537173,Mill Street,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537173,Mill Street,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,20.7
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
537173,Mill Street,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,20.9
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
537173,Mill Street,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,20.9
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
537173,Mill Street,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
