Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,21.0
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
537173,Mill Street,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,21.1
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537173,Mill Street,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,21.3
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
537173,Mill Street,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537173,Mill Street,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,21.4
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
537173,Mill Street,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,21.5
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
537173,Mill Street,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,21.6
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
537173,Mill Street,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537173,Mill Street,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537173,Mill Street,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,21.7
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
537173,Mill Street,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
537173,Mill Street,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
537173,Mill Street,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,21.8
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
537173,Mill Street,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537173,Mill Street,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,21.9
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
537173,Mill Street,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
