Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,22.0
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
537173,Mill Street,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,22.1
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
537173,Mill Street,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,22.2
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
537173,Mill Street,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537173,Mill Street,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,22.3
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
537173,Mill Street,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.82
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,22.4
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
537173,Mill Street,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
537173,Mill Street,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,22.5
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
537173,Mill Street,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
537173,Mill Street,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,22.6
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
537173,Mill Street,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537173,Mill Street,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,22.6
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
537173,Mill Street,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
537173,Mill Street,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,22.7
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
