Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
537173,Mill Street,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,22.8
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
537173,Mill Street,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,22.9
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
537173,Mill Street,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,23.0
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
537173,Mill Street,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
537173,Mill Street,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,23.1
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
537173,Mill Street,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
537173,Mill Street,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,23.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
537173,Mill Street,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537173,Mill Street,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,23.3
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
537173,Mill Street,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
537173,Mill Street,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
537173,Mill Street,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,23.4
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
537173,Mill Street,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
537173,Mill Street,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
537173,Mill Street,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,23.5
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
537173,Mill Street,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
