Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
537173,Mill Street,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
537173,Mill Street,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,23.6
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
537173,Mill Street,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
537173,Mill Street,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537173,Mill Street,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,23.7
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
537173,Mill Street,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
537173,Mill Street,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,23.8
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
537173,Mill Street,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
537173,Mill Street,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
537173,Mill Street,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,23.9
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
537173,Mill Street,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537173,Mill Street,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,23.9
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
537173,Mill Street,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537173,Mill Street,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
537173,Mill Street,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,24.0
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
537173,Mill Street,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
537173,Mill Street,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,24.1
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
537173,Mill Street,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
537173,Mill Street,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,24.2
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
537173,Mill Street,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
537173,Mill Street,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537173,Mill Street,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,24.3
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
537173,Mill Street,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
