Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
537173,Mill Street,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,24.4
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
537173,Mill Street,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
537173,Mill Street,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
537173,Mill Street,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,24.5
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
537173,Mill Street,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
537173,Mill Street,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,24.5
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
537173,Mill Street,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
537173,Mill Street,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,24.5
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
537173,Mill Street,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
537173,Mill Street,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
537173,Mill Street,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,24.5
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
537173,Mill Street,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
537173,Mill Street,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537173,Mill Street,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,24.5
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
537173,Mill Street,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
537173,Mill Street,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
537173,Mill Street,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,24.4
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
537173,Mill Street,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
537173,Mill Street,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
537173,Mill Street,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,24.4
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
537173,Mill Street,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
537173,Mill Street,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,24.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
