Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
537173,Mill Street,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
537173,Mill Street,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
537173,Mill Street,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,24.3
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
537173,Mill Street,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
537173,Mill Street,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,24.3
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.75
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
537173,Mill Street,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
537173,Mill Street,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
537173,Mill Street,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,24.2
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
537173,Mill Street,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
537173,Mill Street,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
537173,Mill Street,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,24.0
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
537173,Mill Street,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
537173,Mill Street,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,23.8
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
537173,Mill Street,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537173,Mill Street,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
537173,Mill Street,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,23.6
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
537173,Mill Street,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
537173,Mill Street,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
537173,Mill Street,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,23.5
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
537173,Mill Street,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
537173,Mill Street,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
537173,Mill Street,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,23.4
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
537173,Mill Street,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
