Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
537173,Mill Street,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
537173,Mill Street,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,23.3
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
537173,Mill Street,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
537173,Mill Street,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
537173,Mill Street,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,23.2
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
537173,Mill Street,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
537173,Mill Street,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
537173,Mill Street,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,23.1
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
537173,Mill Street,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
537173,Mill Street,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,23.0
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
537173,Mill Street,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
537173,Mill Street,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
537173,Mill Street,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.9
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
537173,Mill Street,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
537173,Mill Street,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
537173,Mill Street,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,23.0
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
537173,Mill Street,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
537173,Mill Street,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
537173,Mill Street,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,23.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
537173,Mill Street,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
537173,Mill Street,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
537173,Mill Street,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,22.9
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
537173,Mill Street,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
537173,Mill Street,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
537173,Mill Street,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,22.5
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
537173,Mill Street,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
