Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
537173,Mill Street,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
537173,Mill Street,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,22.1
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
537173,Mill Street,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
537173,Mill Street,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,21.8
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
537173,Mill Street,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
537173,Mill Street,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
537173,Mill Street,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,21.6
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
537173,Mill Street,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.24
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,46.1
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
537173,Mill Street,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
537173,Mill Street,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,21.4
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
537173,Mill Street,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
537173,Mill Street,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
537173,Mill Street,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,21.3
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.4
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
537173,Mill Street,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
537173,Mill Street,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,21.2
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
537173,Mill Street,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
537173,Mill Street,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
537173,Mill Street,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,21.1
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
537173,Mill Street,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
537173,Mill Street,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
537173,Mill Street,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,21.0
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
537173,Mill Street,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
537173,Mill Street,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
537173,Mill Street,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,20.9
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
