Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
537173,Mill Street,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.39
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
537173,Mill Street,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,20.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
537173,Mill Street,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
537173,Mill Street,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
537173,Mill Street,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,20.7
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
537173,Mill Street,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.07
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
537173,Mill Street,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
537173,Mill Street,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,20.6
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.19
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
537173,Mill Street,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
537173,Mill Street,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,20.7
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
537173,Mill Street,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
537173,Mill Street,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
537173,Mill Street,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,20.6
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
537173,Mill Street,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
537173,Mill Street,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
537173,Mill Street,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,20.6
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.27
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
537173,Mill Street,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
537173,Mill Street,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
537173,Mill Street,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,20.5
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
537173,Mill Street,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.16
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,58.2
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
537173,Mill Street,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,20.5
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
537173,Mill Street,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
