Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
537173,Mill Street,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
537173,Mill Street,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,20.4
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
537173,Mill Street,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
537173,Mill Street,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
537173,Mill Street,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,20.4
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
537173,Mill Street,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
537173,Mill Street,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,20.3
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
537173,Mill Street,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
537173,Mill Street,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
537173,Mill Street,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,20.2
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
537173,Mill Street,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
537173,Mill Street,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
537173,Mill Street,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,20.1
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
537173,Mill Street,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
537173,Mill Street,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
537173,Mill Street,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,20.0
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
537173,Mill Street,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.6
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,46.7
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
537173,Mill Street,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
537173,Mill Street,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,20.0
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
537173,Mill Street,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
537173,Mill Street,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
537173,Mill Street,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,19.9
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
537173,Mill Street,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
537173,Mill Street,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
537173,Mill Street,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,19.9
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
537173,Mill Street,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
