Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
537173,Mill Street,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
537173,Mill Street,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,19.9
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
537173,Mill Street,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
537173,Mill Street,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
537173,Mill Street,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,19.8
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
537173,Mill Street,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.11
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
537173,Mill Street,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
537173,Mill Street,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,19.7
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
537173,Mill Street,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
537173,Mill Street,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
537173,Mill Street,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,19.6
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
537173,Mill Street,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
537173,Mill Street,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
537173,Mill Street,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,19.5
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
537173,Mill Street,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
537173,Mill Street,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
537173,Mill Street,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,19.4
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
537173,Mill Street,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
537173,Mill Street,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
537173,Mill Street,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,19.4
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
537173,Mill Street,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.35
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
537173,Mill Street,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
537173,Mill Street,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,19.3
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
537173,Mill Street,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,46.9
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
