Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
537173,Mill Street,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,19.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
537173,Mill Street,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
537173,Mill Street,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537173,Mill Street,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,19.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
537173,Mill Street,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.33
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
537173,Mill Street,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
537173,Mill Street,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,19.1
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
537173,Mill Street,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
537173,Mill Street,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
537173,Mill Street,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,19.0
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
537173,Mill Street,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
537173,Mill Street,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
537173,Mill Street,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,18.9
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
537173,Mill Street,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
537173,Mill Street,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
537173,Mill Street,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,18.9
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
537173,Mill Street,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
537173,Mill Street,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
537173,Mill Street,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,18.9
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
537173,Mill Street,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
537173,Mill Street,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
537173,Mill Street,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,18.9
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
537173,Mill Street,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537173,Mill Street,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
537173,Mill Street,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,19.0
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
537173,Mill Street,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
