Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
537173,Mill Street,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,19.0
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
537173,Mill Street,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537173,Mill Street,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,19.1
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
537173,Mill Street,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
537173,Mill Street,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
537173,Mill Street,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,19.1
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
537173,Mill Street,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
537173,Mill Street,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,19.2
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
537173,Mill Street,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537173,Mill Street,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,19.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
537173,Mill Street,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
537173,Mill Street,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,19.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
537173,Mill Street,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537173,Mill Street,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537173,Mill Street,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,19.4
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
537173,Mill Street,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
537173,Mill Street,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,19.4
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
537173,Mill Street,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537173,Mill Street,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,19.5
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
