Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
537173,Mill Street,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
537173,Mill Street,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,19.5
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
537173,Mill Street,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
537173,Mill Street,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,19.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537173,Mill Street,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
537173,Mill Street,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,19.6
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
537173,Mill Street,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
537173,Mill Street,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
537173,Mill Street,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
537173,Mill Street,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,19.6
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
537173,Mill Street,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
537173,Mill Street,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,19.6
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
537173,Mill Street,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
537173,Mill Street,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,19.7
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
537173,Mill Street,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
537173,Mill Street,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,19.7
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537173,Mill Street,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
