Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537173,Mill Street,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,19.8
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
537173,Mill Street,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
537173,Mill Street,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,19.8
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
537173,Mill Street,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,19.8
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
537173,Mill Street,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537173,Mill Street,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,19.9
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
537173,Mill Street,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
537173,Mill Street,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,19.9
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
537173,Mill Street,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537173,Mill Street,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,19.9
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
537173,Mill Street,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
537173,Mill Street,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
537173,Mill Street,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,20.0
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
537173,Mill Street,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
537173,Mill Street,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,20.0
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
537173,Mill Street,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
537173,Mill Street,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,20.1
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
537173,Mill Street,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
